Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,168.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9473
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8762200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.4363
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88397
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8522
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95975
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92294
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.16230999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09184
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24974
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.79467
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92956
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.5303
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8920899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80032
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98233
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,62.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07918
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2661
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46035
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8627600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93454
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80282
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Max),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97049
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93173
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.041760000000000005
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04353
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39901
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90793
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86349
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8970299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91363
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87875
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
