Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99228
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94772
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04762
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0616
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26659
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,127.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90399
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.82736
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8251
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88177
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90347
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.32
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0024
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01875
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28988
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79022
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97171
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.82663
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8627299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8970299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95077
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04701
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0739
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41918
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.84106
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96374
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.85006
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Max),A,11.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68399
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8996
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01592
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04839
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22429
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,118.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7993100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98288
