Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85788
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Min),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Max),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.695
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84991
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97675
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94824
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05391
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03935
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20281
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98352
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97104
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93079
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Max),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72604
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90237
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9118
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05534
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07872
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27669
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,115.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98202
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96472
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91354
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7568600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8997200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13475
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15279
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38381
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99429
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.87735
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78085
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96619
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01888
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00563
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27727
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
