Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,145.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,128.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99548
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.84982
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Max),A,72.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81723
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91632
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10448
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10372
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26403000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86969
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79568
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98929
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.978
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93072
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14919000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11278
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2809
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98898
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7912600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84091
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97443
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03102
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16997
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25801
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,175.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9508
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97284
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9122
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Min),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95557
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
