Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05367
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11296
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28148
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92398
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92859
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81189
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98682
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97491
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9266
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02831
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0103
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32757
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,163.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97333
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90927
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Current (Min),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Current (Max),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8154600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95871
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07961
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08589
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29213
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94977
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96674
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88266
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Current (Min),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8034
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97473
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93338
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.18978
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0616
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10607
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,145.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92761
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94385
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Max),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
