Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79916
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94244
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08872999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14055
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28188
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94418
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76159
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96109
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.93
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02889
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1183
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19759
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98947
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93457
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75927
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97086
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9469
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,37.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04854
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21639
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18853
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,182.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90454
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8988299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85464
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98416
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95236
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11839
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10262
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20851
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
