Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,192.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,193.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,192.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96963
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97147
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95673
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8625799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92136
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,41.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,72.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.059920000000000015
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.063
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27898
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Min),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Min),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (Max),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Min),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.87597
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9704
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Current (Max),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Current (Max),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84155
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98791
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91931
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04448
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10277
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22325
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Min),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Current (Max),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,157.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95407
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97223
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Current (Min),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7944899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97797
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.87
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13957
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21636
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2828
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Current (Max),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Min),A,185.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Current (Max),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Min),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Current (Max),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98093
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8717600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Current (Min),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78054
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
