Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98474
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96722
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95453
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,49.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.56
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,36.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.17702
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04555
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20116
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Min),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Min),A,169.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Current (Max),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Min),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99567
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91995
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80679
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98206
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9805
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93967
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08391
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1212
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37343
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Min),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (Max),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Min),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (Max),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99173
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91678
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8482299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97876
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98804
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02367
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.13317
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35625
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (Max),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Min),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (Max),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,163.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Min),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (Max),A,127.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99454
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.86667
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91089
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8736200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97308
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.94
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02385
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01714
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3742
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Min),A,112.62
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (Max),A,112.88
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Min),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (Max),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,0.0
