Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-07 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92023
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7759699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85406
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92752
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.042010000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20867
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24572
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,168.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,97.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98807
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94815
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78845
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Min),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8491799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97748
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99326
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94556
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,53.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,50.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11266
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23708
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.19655
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,176.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.87933
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.892
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80478
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Min),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Max),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Max),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Min),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8688899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96561
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98334
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92459
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,38.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.19683
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14253
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32589
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,137.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9339
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89075
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73773
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Max),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85257
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96045
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97769
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93854
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
