Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.68
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10149
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2213
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15529
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93304
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93063
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.6878
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8414
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92645
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97137
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97147
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99316
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,64.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06279
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26284
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33468000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,123.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8949
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8367899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75534
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8482299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94797
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97397
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99301
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93725
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,35.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.024030000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26656
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24425
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,128.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,128.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93408
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8479899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.76657
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Min),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92694
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94855
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97488
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,89.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-58.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02489
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0237
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29171
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90329
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78775
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
