Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92868
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9595
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97183
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99332
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93313
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08086
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1238
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.23403
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8766799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8935200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7488100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9783
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94354
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97424
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99445
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94403
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00822
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23879
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30028
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,108.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,149.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,150.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,115.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92422
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9256
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Min),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Max),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8968200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95532
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97076
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06896000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.034010000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40008
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,185.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,185.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90097
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Min),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89343
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95721
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96332
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05446
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02785
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4442100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
