Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,156.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96243
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.909
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Max),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93207
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95425
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07884
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02177
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26796
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,172.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95831
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94424
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90512
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Min),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89389
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9548
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99011
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.07
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05501
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15007
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37411
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96396
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95047
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94266
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93024
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94601
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9798
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99442
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08152999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25594
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34765
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,174.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.32
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91373
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8426799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91638
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96765
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99377
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
