Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99231
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98865
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0862
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10527
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40826
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,173.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,215.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93484
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95132
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93631
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90207
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95941
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99176
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97479
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03114
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04494
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35506
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,168.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,168.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,195.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,195.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,195.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98254
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92993
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8691399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97632
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0453
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04341
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44329
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,145.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,153.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,164.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97079
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89218
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91461
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92419
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94949
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.983
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98587
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06907999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02388
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34636
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
