Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9678
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90048
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91769
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Max),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96268
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99133
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,88.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03258
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17201
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4096
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,132.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,132.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,154.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,154.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,154.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,178.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,178.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96832
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94885
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91275
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Max),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95236
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,39.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.20836
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14695999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32955
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,180.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91177
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93945
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96097
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98914
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02321
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14321
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52328
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,230.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,247.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,236.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91611
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92999
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94214
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97671
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98712
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99481
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
