Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.106
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05309
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40978
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,154.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,178.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,204.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,204.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96945
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79019
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9411
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99606
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,83.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05962000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15889
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45916
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,202.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,216.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,217.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.86419
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94079
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8201
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97681
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98331
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98221
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99374
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98834
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03954
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07619
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43426
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,207.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,206.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,210.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,222.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,216.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9003899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91986
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96826
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Min),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9469
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96506
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98871
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,102.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07493999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02916
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52285
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,235.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,162.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,246.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,247.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,246.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97546
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89941
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
