Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94067
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97787
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,119.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,119.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00056
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22902
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40203
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,256.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,256.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,256.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,234.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,234.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,234.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.86831
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94992
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8391700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94064
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99115
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98209
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,123.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99591
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,57.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09688
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32876
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45968
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,237.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,280.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,282.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,282.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,199.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96378
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9718
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.60855
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93213
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11153
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.055679999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6369600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,107.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,220.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,231.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,254.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,268.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,258.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95203
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7581399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94839
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95358
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98718
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,128.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0406
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10439
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55303
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
