Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,166.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,244.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,243.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94699
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92172
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.77542
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97675
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90817
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98636
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98251
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,78.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03999
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.26213000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48754
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,124.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,193.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96707
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97494
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.5410699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Min),A,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8627299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99088
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99399
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,156.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00237
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25759
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51156
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,171.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,232.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,233.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95926
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.80294
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98343
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89123
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96902
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99057
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,137.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.061570000000000014
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11156
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5562699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,176.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,205.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,206.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,245.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,245.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,245.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99472
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96658
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.80276
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Min),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8898
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98776
