Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,103.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04247
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05965
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41527
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,238.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,201.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,202.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,171.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,168.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,187.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,189.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9967
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8452700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81262
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97827
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88782
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99127
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01454
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18355
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45968
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,211.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,213.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,185.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,197.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,191.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95328
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91925
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96905
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98428
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09764
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04634
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4005
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,172.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,193.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91498
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95132
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9013
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93191
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95328
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96481
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-135.57
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12023
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13207
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3095
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,134.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,196.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,199.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,197.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9523
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95547
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89041
