Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90207
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93814
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99243
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.979
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99063
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02156
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06065
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45956
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,128.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,179.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,220.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,229.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,225.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.86767
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94836
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93994
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Min),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95932
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98526
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,128.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,127.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08623
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05434
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5384800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,236.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,234.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,234.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,234.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,129.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,235.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90054
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96329
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92773
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98364
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97379
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99191
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03572
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0143
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4869600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,149.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,199.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,206.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,202.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,224.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9679
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96091
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8797
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Max),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9924
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97787
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98984
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06032000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15135
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50527
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
