Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,236.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,236.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,235.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,235.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,203.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,201.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,193.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,211.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,215.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,228.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,221.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94067
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92172
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98325
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98379
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98489
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,116.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00746
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07256
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44137
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,236.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,236.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,237.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,235.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,235.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,211.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,199.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,215.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,201.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92316
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8209799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Min),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99008
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98038
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98187
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99286
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9935
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98984
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,116.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08907000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17226
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43725
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,236.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,234.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,234.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,196.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,196.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,196.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,176.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,197.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,191.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96103
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94083
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Max),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.979
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98517
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06831
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12523
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33797
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,235.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,235.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,171.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,172.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,204.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,194.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98422
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.7138899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Max),A,19.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99466
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98117
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98471
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
