Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,77.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94635
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99353
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98892
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0526
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03865
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42791
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,151.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,171.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,160.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,209.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,213.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,204.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,206.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8547299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93173
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97427
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9725
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04524
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24242
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43655
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,184.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,193.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,228.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,218.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97693
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8815299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Max),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99579
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9516
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97311
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08211
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18672
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3865
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96567
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93301
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97177
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96051
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,163.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-168.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06694
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22869
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34749
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
