Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,146.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,158.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,176.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,174.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9613
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Max),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9725
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93732
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96939
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99353
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,116.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04274
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16997
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4959
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,214.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,227.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,219.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8515
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8574799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94726
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-177.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09368
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08727
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34817
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,161.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,161.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93524
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.80615
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92981
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92724
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97144
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98819
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12685
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14635
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39541
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,113.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,178.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,191.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,184.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.77047
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94858
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.84234
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Min),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Max),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92245
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99579
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98697
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
