Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-136.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07143
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24889
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50488
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,144.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,142.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,165.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,205.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,210.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.84295
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8779
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8739600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94382
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93286
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98605
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99265
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,124.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04933
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1996
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5039
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,114.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,252.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8959299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92078
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.62225
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Min),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Max),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,14.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Min),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92117
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94519
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95929
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10774
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01601
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53674
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,157.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,157.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,222.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,251.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,235.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93021
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94693
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7135
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Max),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92682
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93991
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9823
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03081
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13435999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50747
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,201.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,203.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,202.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95846
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8888799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.70138
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Min),A,20.38
