Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96909
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96213
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97162
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95972
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98553
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,123.32
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00984
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15123
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54168
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,161.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,173.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99127
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.79013
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.30132
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Max),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Min),A,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Max),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,9.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93841
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96341
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97498
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07286000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04573
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45238
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,140.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,136.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88016
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.6307
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Min),A,10.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91498
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94824
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95648
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0034
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05751000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37969
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,125.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,174.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94342
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8963
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90787
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99286
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01509
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03859
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40661
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
