Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,196.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,189.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92276
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90585
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79043
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Max),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,20.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94079
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94165
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97147
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97263
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02892
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05718
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44942
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,100.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,171.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,168.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93265
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92316
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.6636
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79562
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88464
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97058
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97589
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98874
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.08897999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09288
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33626
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,169.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90213
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9599
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.6210600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Max),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8378899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91849
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94818
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98691
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97574
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01305
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.058670000000000014
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4768
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,152.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98392
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89917
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8105100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Min),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91174
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89517
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97131
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
