Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84396
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,30.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02177
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.005229999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45162
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,165.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.64828
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90796
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.74166
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Min),A,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Max),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Max),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96841
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84878
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89236
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,129.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09068
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.019
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38573
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,94.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,116.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.74859
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95251
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.47314
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95224
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96268
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97238
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97858
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0331
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0027
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45403
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,154.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,183.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,167.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,173.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-60.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92377
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98184
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.4392
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Min),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Min),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Max),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91089
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92349
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,108.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99603
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98541
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08388
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01961
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.52178
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,198.88
