Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,199.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,199.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90155
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98593
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73773
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Min),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92883
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8295899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11934000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0558
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38253
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,146.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,158.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92126
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96207
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.56738
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Min),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Max),A,13.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95303
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82147
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99353
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,133.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,143.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13289
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10549
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58294
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,131.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,206.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,217.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91495
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95517
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.33266
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Min),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8539700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74331
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96829
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98666
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02235
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05177
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4457
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,121.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,121.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7497199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.89349
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.394
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Max),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,13.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95648
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87445
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95999
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94101
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96396
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.88
