Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,148.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-137.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.13810999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22982
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38347
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,165.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,177.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.79425
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.79962
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83755
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8923
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73373
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96588
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98703
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95486
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07405
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07567
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29445
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,119.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.84829
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8531799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.73144
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93393
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91888
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,113.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12932000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00035
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36492
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,236.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,122.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,135.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89718
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8949
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.922
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Min),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98157
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80771
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,87.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,68.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97928
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99527
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,116.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,129.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.18642
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17427
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47109
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,135.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,128.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,217.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,230.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,224.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88116
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89996
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98468
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,64.12
