Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9285
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92413
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96558
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94299
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,111.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.07
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02464
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03774
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45806
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,167.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,214.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,225.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82885
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86105
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89902
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Max),A,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,11.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8874200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97552
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99002
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11922
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01415
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44149
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,108.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,125.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,166.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.70843
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.81353
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.82596
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Min),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Max),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,8.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91153
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98633
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92309
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0641
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03728
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4099600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,79.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,158.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,169.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,165.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.7783800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8424
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90283
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91852
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97348
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97794
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02119
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03847
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32918000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.95
