Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,98.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,145.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,163.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97522
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90222
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79861
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90564
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82196
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96777
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97809
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12053
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06261
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4584
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.84155
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96927
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89123
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95248
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86041
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95251
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99414
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,152.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16785999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08562
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5133300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,88.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,186.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.81765
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93164
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93582
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Min),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97537
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93408
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93881
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,145.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16480999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04738
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48043
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,103.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,157.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,160.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,245.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-138.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7863399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87976
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.6695800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Max),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-72.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97201
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23299
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95511
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
