Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.39406
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9151
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,71.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04564
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02782
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36257
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,76.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-143.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96365
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.78979
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7794800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98071
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89279
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99478
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,148.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11849
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02715
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47057
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-68.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97385
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93158
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.29787
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Min),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Max),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98532
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93469
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97089
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96597
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,128.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09566
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09606
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41262
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,143.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,153.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-81.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9895
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93866
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.24739
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Min),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Max),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96744
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97119
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97113
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98032
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,84.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06673
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09676
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28878000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,117.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,192.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,206.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,200.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,166.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
