Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-107.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89435
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93802
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.24559
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Max),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98309
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77447
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,79.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,76.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92917
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,108.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00383
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04854
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46227
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,146.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,146.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,184.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96197
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95026
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7861899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95599
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62713
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97763
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8242200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10146
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12041
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50552
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,89.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,110.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,109.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,172.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,172.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97647
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.50253
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88135
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8845200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99637
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,126.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96957
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,150.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01195
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02815
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3984
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,159.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,215.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-65.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8529
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96631
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.37288
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Max),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80987
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83288
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,86.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94607
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
