Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00203
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16335
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4302
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,164.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93161
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9671
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.60842
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Max),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Min),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87182
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78625
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98709
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96597
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99084
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.07
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04204
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1061
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2733
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,151.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,150.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,162.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96582
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8790600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Min),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91043
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96518
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97961
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97357
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06508
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0587
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39321
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,157.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,158.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,160.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-69.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99017
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96017
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.29961
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7839
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96252
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95389
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,159.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05113
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11998
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41698
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,137.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,126.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,129.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97153
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96759
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81024
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Min),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
