Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87787
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8196700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8925200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,117.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00761
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00414
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32345
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,120.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8668799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93555
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85306
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Max),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Max),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9668
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7952199999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8874799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95114
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95676
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-118.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-2e-05
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15392
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24065
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,76.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8611700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95779
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.918
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Min),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91232
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8675200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98285
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93643
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94766
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12306
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06798
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40743
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89075
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8669399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Max),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95764
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89136
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9043
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98199
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.014480000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.061229999999999986
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29052
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
