Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,112.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-63.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96655
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.87146
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.4006
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Max),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90402
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99145
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,94.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.14073
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10243
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36065
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,145.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,146.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94943
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75708
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8619700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96008
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96912
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01479
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12847
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34017
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,138.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,148.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93832
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92422
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8216200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Min),A,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.802
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93152
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97034
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,81.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80423
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02467
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17723
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28203
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,147.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,162.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,162.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98727
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94919
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94528
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Min),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Max),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96719
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8713700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90863
