Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87945
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-115.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14037
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0847
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35009
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,129.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,144.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,144.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96469
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.37765
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Max),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Max),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90277
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8284
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90149
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92361
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.12041
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02492
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45623
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.86319
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96042
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.5668300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Min),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Max),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93976
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78228
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94867
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97925
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-130.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07515
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15273
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36852
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,92.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,180.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94217
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92367
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7639100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9005700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7932100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95972
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93396
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02086
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.04588
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44039
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,123.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90292
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95502
