Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.88269
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Max),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94009
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8375799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99121
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91028
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95355
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97842
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,110.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02116
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10375
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44573
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,190.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,188.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90134
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95489
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78286
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Min),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Max),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Max),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Max),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94015
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98761
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95297
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97098
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07228
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07048
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3908
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,102.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,134.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,166.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,169.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,167.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96442
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.78973
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Max),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,75.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98117
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92731
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98831
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,87.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,88.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,88.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96207
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0576
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0977
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.37325
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,143.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,165.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,165.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,165.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99225
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79632
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93121
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70886
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98352
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94504
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95117
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05415
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17302
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.1736
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
