Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95978
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82947
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85919
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Min),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Max),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94354
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86993
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96683
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94849
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.10872
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23394
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39782
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,188.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,189.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,189.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92096
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7059
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92322
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80813
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95422
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02907
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08949
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31157
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,98.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,98.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.88882
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96225
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73727
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Min),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9057
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97903
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95645
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,134.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.015030000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13787
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26201
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,238.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,237.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,75.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,118.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,118.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,118.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8781100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97586
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.52322
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Min),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Max),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92792
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78762
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98425
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
