Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96353
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93271
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03771
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16027
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38943
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,239.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,85.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7760600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.69735
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Min),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Max),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74011
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73123
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9881
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9472
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95554
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-173.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0985
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18312
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32403000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,237.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,236.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,131.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98294
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91354
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.58123
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Min),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92474
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94055
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96298
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95904
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92267
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-144.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13808
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10625
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27098
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,238.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,85.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,113.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,115.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8390200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9393
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.53875
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Min),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75659
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86334
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98041
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97556
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93423
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03313
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0772
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3857
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,239.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,239.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
