Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,110.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,125.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,126.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95419
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94824
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.63644
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Max),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73632
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84546
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95557
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97122
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-106.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01903
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16118
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4049
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,236.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,131.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,131.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.67745
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7984
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Min),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Max),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89425
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8240299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-125.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03932
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15599000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53854
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,125.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,136.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8988299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94711
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8667299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Min),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72241
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82483
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96371
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05064
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09407
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34884
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,127.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,127.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,127.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8232700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.80197
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8759100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70523
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72036
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9791
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
