Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.006520000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21898
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30156
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,129.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.79187
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9361
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8685
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Max),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Max),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7571399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77859
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98068
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96817
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91369
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-171.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03969
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10326
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20217
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91199
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93109
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Max),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Min),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78195
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94867
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97476
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94977
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,95.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02473
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12294
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28029
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98926
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82196
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96722
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80905
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94665
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97604
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97733
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96283
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,33.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-155.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03505
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02333
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2014
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,82.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,126.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98145
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8952600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93271
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Current (Max),A,20.88
