Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78677
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95645
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97452
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9808
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03752
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02589
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34646
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.89
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,133.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.987
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89126
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8725299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77356
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94662
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97278
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97644
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-76.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05879
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09715
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28582
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,106.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99115
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84195
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91733
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77313
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96802
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96213
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95254
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-86.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06987
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0056
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29546
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,115.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91553
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91101
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.85864
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Min),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Max),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Max),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94888
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91315
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97119
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93548
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,154.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04112
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13268
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2614
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
