Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.83035
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8736200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96719
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Max),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92599
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96933
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96289
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95053
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,40.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0006
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22927
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29683000000000004
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,127.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92398
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90951
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96768
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Min),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Max),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,8.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Min),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95438
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94125
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,58.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93527
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,102.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01003
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01311
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25756
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,91.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,85.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,140.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,141.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.87503
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95224
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97073
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Min),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Max),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96231
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91479
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97671
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98553
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94836
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96701
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-111.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0027600000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1509
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22805
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.80456
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95035
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Current (Min),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Current (Max),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,8.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Current (Max),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Current (Min),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Current (Max),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9624
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92395
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97824
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
