Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,63.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97369
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96374
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92834
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.07
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05223
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10765
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20433
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,95.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,147.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,148.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,147.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8930299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95508
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96088
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Current (Max),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96847
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93002
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97137
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8973399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,112.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-138.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00484
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19042
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18193
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95721
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96512
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97507
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Current (Min),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Current (Max),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,9.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Current (Min),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Current (Max),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Current (Max),A,57.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91647
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,53.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95404
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,47.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-149.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11479
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11699
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2394300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,153.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96265
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.91653
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97052
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Max),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.43
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94931
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95587
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98154
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96536
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11867
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02593
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26943
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
