Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93704
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92673
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97699
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Min),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,58.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95987
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93487
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96976
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98737
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0298
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14415
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40917
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,96.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,95.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8781100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95294
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96716
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Min),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Max),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97528
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95041
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97165
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93695
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,114.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-107.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03621
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06239
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18212
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.7
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,101.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93021
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86075
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96982
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Min),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Max),A,9.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Min),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Max),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96835
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95187
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98639
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96951
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90768
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.09737
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14723
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43285
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,132.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,132.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8910799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8382799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97717
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97565
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95071
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98239
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97018
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
