Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03789
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.25606
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.22777
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,102.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,84.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,144.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93753
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96323
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Min),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96374
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95575
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97372
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98016
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08417999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14265999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34444
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,103.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,135.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,135.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95456
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95126
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96271
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Min),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Min),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96347
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96686
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,135.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-178.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07594
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.2137
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26281
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.97
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,132.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92059
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94754
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96118
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Max),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93429
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99158
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,81.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97607
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01799
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08577
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40008
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,172.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93701
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91385
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97272
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Min),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Max),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,10.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Min),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Max),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Min),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
