Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96094
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96991
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98895
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96771
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95325
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,91.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,155.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.02135
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09996
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27355
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,95.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,147.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,151.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86841
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97772
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Min),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Max),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96161
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95978
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98663
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98212
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97021
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,75.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03853
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09572
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29638000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.73
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,109.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,109.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,156.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,156.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97577
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8742
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98547
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Max),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Min),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Min),A,76.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Max),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96213
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96725
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,101.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-146.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01909
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13932999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2665
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,108.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,101.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,170.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,170.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92847
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91543
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97034
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Max),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Max),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Min),A,55.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Max),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96106
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94223
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97565
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96838
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03316
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.05278
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21971
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.45
