Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,132.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,133.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98303
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89355
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Min),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Max),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93603
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97897
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95731
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-164.68
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-175.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.05684
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16793
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38076
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,110.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,111.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,110.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,142.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,143.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98868
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89371
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97873
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Max),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,21.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.63
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98087
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9458
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93613
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,124.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,123.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.062
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.21761
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27562
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,133.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,156.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93033
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92377
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97379
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Max),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,9.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Min),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Max),A,39.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Min),A,59.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95325
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97116
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98312
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91208
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-155.81
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.56
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.87
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01991
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01225
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33101
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,98.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,115.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.25
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,138.38
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98758
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87921
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81927
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Current (Max),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8614200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95633
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
