Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95074
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.026930000000000003
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02644
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.436
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,98.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,140.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,135.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97659
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.88544
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82281
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Min),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Current (Max),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Current (Max),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96081
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94986
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,62.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97366
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96631
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,81.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11656
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11144
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30486
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,238.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,238.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,145.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92563
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8768
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81891
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Current (Min),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Current (Max),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Current (Min),A,21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Current (Max),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8567799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96707
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98422
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96652
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04186
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00145
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34774
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,238.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,238.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,73.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,111.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,124.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85251
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83545
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Current (Min),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Current (Max),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,12.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Current (Min),A,27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Current (Max),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Current (Min),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Current (Max),A,21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93011
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94406
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97214
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94607
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-152.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00441
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12169
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.32564
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,95.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
