Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94247
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85415
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80145
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Current (Min),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Current (Max),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,11.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Current (Min),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Current (Max),A,21.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88202
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9877
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97986
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98126
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,96.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00127
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08855
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35839
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,86.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,139.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93878
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8284299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.82544
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Current (Min),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Current (Max),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Current (Min),A,28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Current (Max),A,28.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Current (Max),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8893399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95712
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9537
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04018
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01146
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.30266
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,72.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,119.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96524
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8343200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8345
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Min),A,11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Current (Max),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96002
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97287
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97629
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95972
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01057
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0016600000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3077
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,92.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,136.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95352
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8510700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.79373
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Min),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Current (Max),A,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,11.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Current (Max),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Current (Max),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87875
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95325
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99167
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97482
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11052
