Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00938
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4497
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,74.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,114.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,138.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93136
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7734
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Min),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Current (Max),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Min),A,21.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Current (Max),A,21.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,21.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93014
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95502
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9602
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,115.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08577
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03487
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44442
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,140.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,139.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96573
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.87997
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.81625
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Min),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Current (Max),A,13.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,13.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Min),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Current (Max),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89895
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9556
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,62.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,34.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01869
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05193
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36584
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,141.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,142.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9714
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8804299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8871700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Current (Min),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Current (Min),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Current (Max),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Current (Max),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90869
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9606
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96811
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,104.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-104.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03014
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13602999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5646899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,113.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,180.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,180.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,180.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94122
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96466
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98062
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Current (Max),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Current (Max),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8896799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95334
