Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9751
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97324
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98785
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,87.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01051
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.17174
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44433
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,87.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,148.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,220.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,224.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.87976
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94293
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Min),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Current (Max),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,13.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Current (Max),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,47.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Min),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Current (Max),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9078
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95895
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98019
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97168
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98175
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,72.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.004229999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01253
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45498
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,240.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,79.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,139.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,148.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,179.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93878
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94208
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85608
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Current (Max),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Min),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90329
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96658
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99237
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,112.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,55.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.13878
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1985
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5626800000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,95.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,96.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,153.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,200.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,198.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95306
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93552
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.84759
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Min),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Current (Max),A,45.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,45.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8847299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95804
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,81.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-109.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08241
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14009000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5342600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,20.0
