Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,141.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,141.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,141.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,196.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,197.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93765
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93994
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9335
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Min),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Current (Max),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Min),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Current (Max),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Min),A,38.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Current (Max),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90503
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97549
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9848
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9841
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,71.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03062
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0237
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42855
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,238.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,94.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,162.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,166.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,163.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,190.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,190.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96814
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92605
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.7903100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Min),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Min),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Min),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91028
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97833
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99033
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,101.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03551
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07027
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36016
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,155.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,187.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,187.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96048
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95633
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90436
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Min),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Min),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Current (Max),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Min),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Current (Max),A,33.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,33.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90777
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9538
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99481
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,92.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98227
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05238
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09828
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4685
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,97.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,152.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,152.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,214.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,214.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96094
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90744
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8321799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Current (Max),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Min),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97461
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96368
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97339
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99112
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
