Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,101.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,61.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00685
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19979
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51345
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,238.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,239.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,153.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,159.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,156.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,192.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96967
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93716
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.83636
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Min),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Current (Max),A,18.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,18.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Min),A,40.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Current (Max),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,40.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Min),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93097
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96445
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97855
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-101.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.05437
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13146
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39706
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,237.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,236.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,116.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,128.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,146.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,168.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,180.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9881
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.83609
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Min),A,74.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Current (Max),A,76.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96243
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95666
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,121.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,120.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,88.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-119.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0695
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19838
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4920000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,238.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,238.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,238.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,238.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,148.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,157.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,152.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,185.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,217.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,218.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98865
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97833
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93115
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Min),A,30.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Min),A,66.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Current (Max),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95544
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,99.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,99.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99106
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98932
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98483
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,118.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,98.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06343
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00502
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5241600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,238.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,137.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,139.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,138.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,183.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,184.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,183.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,245.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,252.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,248.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95746
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92566
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,8.0
