Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Min),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Current (Max),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,39.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Min),A,54.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,54.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Current (Max),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92032
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97299
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97787
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,117.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,123.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-85.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00508
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08299
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4926100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,237.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,237.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,133.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,133.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,194.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,201.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,200.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,205.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,202.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96484
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96139
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92355
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Min),A,19.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Current (Max),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Current (Max),A,70.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Min),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Current (Max),A,42.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96884
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96347
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98676
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98996
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,120.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,122.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,43.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.034010000000000006
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11464
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51547
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,236.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,236.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,236.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,236.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,234.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,234.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,135.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,175.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,175.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94531
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96585
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78061
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Current (Max),A,18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Min),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Current (Max),A,28.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,28.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95804
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95428
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97736
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98309
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98755
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,119.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,31.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09929
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19744
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4229
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,236.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,236.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,236.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,235.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,142.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,183.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,184.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,183.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,192.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,197.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,194.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98328
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96497
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.74862
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Current (Max),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Current (Max),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95038
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90054
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96698
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,61.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9949
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,80.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.066
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06532
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49883
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
