Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,237.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,237.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,134.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,134.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,196.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,181.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94952
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97354
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7722100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Min),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Min),A,84.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Current (Max),A,85.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,84.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Min),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9335
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95563
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98602
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99051
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99191
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07976
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07021000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4255600000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,237.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,237.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,237.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,237.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,236.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,236.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,211.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,220.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,210.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,220.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,212.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96692
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93848
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87536
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Current (Max),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Min),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Current (Max),A,51.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,51.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Current (Max),A,36.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8714
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96667
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,78.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99261
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,138.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,150.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,145.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,139.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11321
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0779
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47454
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,237.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,237.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,236.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,237.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,235.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,235.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,114.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,181.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,223.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,198.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,226.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,238.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,233.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93198
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9364
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77774
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Min),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,17.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Min),A,51.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Min),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Current (Max),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96896
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94971
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,93.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99594
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,170.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,179.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.06136000000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13380999999999998
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55013
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,237.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,237.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,234.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,234.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,68.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,130.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,177.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,177.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,177.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,286.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,295.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,291.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92432
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96857
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.69265
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Current (Max),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,16.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Min),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Current (Max),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,71.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Current (Max),A,24.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90951
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97211
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
