Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98798
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99771
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,157.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,153.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-88.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00447
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06694
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60354
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,236.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,236.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,234.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,234.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,106.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,242.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,242.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,242.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,250.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,246.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86169
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91437
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78604
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Current (Max),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Min),A,43.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Current (Max),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94989
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96027
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98312
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,77.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98749
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99396
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,147.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,145.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,122.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.10585
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02443
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61495
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,236.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,236.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,235.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,235.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,113.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,113.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,173.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,174.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,243.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,248.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,246.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97647
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94318
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.85208
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Min),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Current (Max),A,30.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,30.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Current (Max),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Min),A,39.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Current (Max),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92639
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98337
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,97.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,102.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98889
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97952
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,117.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00456
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02669
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4436
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,54.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,219.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,227.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,224.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,216.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,219.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,217.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93289
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8663
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Min),A,17.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Current (Max),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Min),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,66.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Current (Max),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,40.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96234
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97998
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98279
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,93.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99548
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98367
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03795
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13021
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5042
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,57.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,155.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,158.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,156.62
