Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,198.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,211.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,208.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,234.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,247.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,237.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93597
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98163
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.6875
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Min),A,19.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Current (Max),A,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Min),A,89.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Current (Max),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Current (Max),A,25.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97305
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98975
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98822
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,78.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,112.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,121.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,117.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,99.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99762
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98611
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98422
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,97.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,97.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,58.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.18
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14800000000000002
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00926
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38549
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,50.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,194.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,194.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,194.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,266.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,276.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,270.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,207.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,212.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98196
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79998
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Min),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Current (Max),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Min),A,83.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96548
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96316
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98413
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,73.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98361
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99054
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,180.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,192.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,186.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.09422
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.19298
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5847399999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,149.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,149.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,210.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,220.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,215.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,275.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,287.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,281.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92126
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98492
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85064
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Min),A,18.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Min),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Current (Max),A,103.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,103.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Current (Max),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96896
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98672
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98648
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,104.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,107.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,106.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,91.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99322
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,139.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,147.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04439
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1425
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5596899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,240.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,62.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,124.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,124.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,288.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,312.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,299.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,260.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,267.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,263.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96844
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96576
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8871700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Min),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Min),A,57.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Current (Max),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,60.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Current (Max),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98148
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99179
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97302
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,83.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,123.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,130.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,125.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97092
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96942
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
