Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02333
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32396
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33654
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,140.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,140.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,140.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,248.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,262.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,251.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,159.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,160.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99646
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96597
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96072
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Min),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Current (Max),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Min),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Current (Max),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Min),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Current (Max),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,65.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96738
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97925
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98907
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,82.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,91.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,118.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,131.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,124.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.03291
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09313
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5280699999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,158.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,163.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,218.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,221.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,219.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,273.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,285.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,279.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97754
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.91403
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7278100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Current (Max),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Current (Max),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Min),A,25.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Current (Max),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97253
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97195
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95874
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,69.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,46.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,67.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02037
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.02226
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31722
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,143.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,143.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,147.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,163.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,155.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,155.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96579
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8766200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Min),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Min),A,55.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Min),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Current (Max),A,34.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94409
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97537
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,77.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,74.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98566
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98865
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95859
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.14018
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02321
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25789
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,152.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,159.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,162.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,174.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,167.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,151.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,162.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99371
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95419
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95969
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Min),A,43.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Current (Max),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Min),A,59.38
