Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Current (Max),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Min),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Current (Max),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,61.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98993
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92944
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97934
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,93.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,47.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97317
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99005
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,77.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01225
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.0374
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60412
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,171.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,171.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,171.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,181.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,183.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,182.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,214.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,214.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,214.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97192
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9108
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92374
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Min),A,23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Min),A,36.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Min),A,41.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98059
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98236
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,70.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,70.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,83.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,83.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,83.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,71.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,104.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,32.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.06758
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02022
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41823
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.8
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,144.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,144.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,187.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,189.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,211.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,223.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,214.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96237
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96527
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80093
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Min),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Current (Max),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Min),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Current (Max),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96793
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,80.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,80.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.82
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,106.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,121.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02937
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12099
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49575
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,49.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,130.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,130.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,160.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,172.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,208.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,209.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,208.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.07
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90576
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97803
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.73352
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Current (Max),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Min),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Current (Max),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,56.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Min),A,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Current (Max),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94223
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95605
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95929
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,55.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98831
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98447
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,107.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.12111
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03355
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5426300000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
