Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,44.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,106.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,107.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,107.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,177.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,190.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,185.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,173.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,175.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,175.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-143.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97949
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93851
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.76748
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Current (Max),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Min),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Current (Max),A,37.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Min),A,25.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Current (Max),A,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96786
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9422
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97281
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,73.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95602
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94104
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,74.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07744
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06327999999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28969
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,135.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,136.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,123.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,136.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,84.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,85.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,84.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-67.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-147.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.3023
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.89038
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.75308
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Min),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Current (Max),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Min),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Current (Max),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Min),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Current (Max),A,17.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94598
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8367899999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,31.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,65.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96963
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,94.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.04381
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00508
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27883
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,1.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.84
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,79.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,93.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,104.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,93.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,104.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-159.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7416
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.88751
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.88907
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Min),A,10.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Current (Max),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Min),A,34.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Current (Max),A,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Min),A,26.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Current (Max),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,15.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96899
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41765
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95767
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,66.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92984
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9042
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,148.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-73.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.03938
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.04942
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29964
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,86.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,70.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,81.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-69.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-161.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.26287
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8448200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.90652
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Min),A,6.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Current (Max),A,6.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,6.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Current (Max),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Min),A,31.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21434
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95956
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,65.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.88
