Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,65.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97229
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95489
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-138.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.01704
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10069
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42434
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,96.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,96.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,83.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,80.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,98.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-101.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-160.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,-0.12169
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96262
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.90661
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Min),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Current (Max),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Min),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Current (Max),A,51.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,51.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Min),A,31.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Current (Max),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,31.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95267
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8331299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97055
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,52.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,78.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,78.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,78.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,90.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.0602
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.01479
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17498
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,92.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,119.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,132.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,80.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-97.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-152.43
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,-0.08507
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8274799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8691700000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Min),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Current (Max),A,6.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Min),A,26.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Min),A,31.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Current (Max),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-79.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94568
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13167
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96921
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94037
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96649
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,126.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.16576
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.09566
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40694
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,66.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,66.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,87.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,105.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,119.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-137.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.565
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.86062
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.69107
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Min),A,7.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Current (Max),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,7.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Min),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Current (Max),A,28.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Min),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Current (Max),A,23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-71.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91461
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21523
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97018
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,59.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,59.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94183
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97287
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.07295
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.03413
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.29131
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.59
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,57.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,58.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,108.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
