Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-71.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.85055
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.87539
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.27752
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Min),A,10.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Current (Max),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Min),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Current (Max),A,34.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,33.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Min),A,15.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92966
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8436299999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97394
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,65.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-99.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.04421
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.11131
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50658
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.98
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,105.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,106.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,142.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,154.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,148.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-156.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94958
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93524
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,-0.8480200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,-7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Min),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Current (Max),A,17.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,17.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Min),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Current (Max),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,43.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Min),A,29.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,33.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.63
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,18.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94897
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64569
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93896
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,67.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.995
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,109.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.37
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.02376
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.00542
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.48821
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,90.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,116.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,117.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,99.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,111.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-90.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95108
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.89599
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,-0.00548
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Current (Max),A,19.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Min),A,32.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Current (Max),A,32.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,32.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Min),A,12.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Current (Max),A,12.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,12.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92255
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8968799999999999
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97708
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,70.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88559
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97971
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,93.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0052
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13915
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43957
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,36.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,81.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,102.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,103.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,152.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-126.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.863
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.76452
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,-0.49886
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Min),A,16.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Current (Max),A,16.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Min),A,24.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Current (Max),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,24.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Min),A,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Current (Max),A,15.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,15.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8917200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88641
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96475
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9386
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,130.87
