Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-72.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,54.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0638
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.05214
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27892
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,67.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,68.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,114.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,125.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,120.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,132.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-59.87
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.43322
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.79992
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.70138
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Current (Min),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Current (Max),A,8.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Current (Min),A,22.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Current (Max),A,22.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Current (Min),A,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Current (Max),A,22.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,22.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,14.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9328
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57324
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9577
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,74.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97217
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98953
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,82.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.00514
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03465
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.49279
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.05
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.53
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,69.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,69.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,69.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,93.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,94.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,178.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,182.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,180.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.93
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-161.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7218
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82116
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,-0.90536
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,-8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Current (Min),A,8.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Current (Max),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,8.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Current (Min),A,27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Current (Max),A,27.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,27.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Current (Min),A,37.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Current (Max),A,37.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,37.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.13
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77093
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.52151
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96014
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16915
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94559
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,120.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,43.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.01976
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09023
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.27666
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.33
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.91
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,34.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,34.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,91.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,104.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,58.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,61.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,59.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-97.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91794
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.73852
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,-0.12441
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Min),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Current (Max),A,14.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Min),A,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Current (Max),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,24.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Min),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Current (Max),A,12.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.06
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8438100000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8252200000000001
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98825
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97668
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97964
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,99.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,69.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-121.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.00633
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18724
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36629
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,0.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.72
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.77
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.14
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,71.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,75.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,98.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,110.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,155.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,168.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,161.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.81
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.44
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.58935
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.80914
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.45187
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Min),A,8.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Current (Max),A,8.38
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,8.25
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Min),A,24.5
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Current (Max),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,24.62
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Min),A,15.75
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Current (Max),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,15.88
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854068,MEADOW BROOK COURT - STONE,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
